Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.47
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.13
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.07
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.31
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.2
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,165.9
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
772683,Malvern Wells,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.11
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.58
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.65
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.5
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.7
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.8
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,166.9
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
772683,Malvern Wells,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.78
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.42
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.36
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
772683,Malvern Wells,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.5
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.01
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.72
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
772683,Malvern Wells,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.21
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.31
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.0
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
772683,Malvern Wells,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.54
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.21
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.8
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.18
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.49
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.7
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.5
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.91
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
772683,Malvern Wells,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.15
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.96
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
772683,Malvern Wells,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.79
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.0
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.3
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.61
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
772683,Malvern Wells,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.86
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.81
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.7
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.8
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
772683,Malvern Wells,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.48
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.23
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.66
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,139.2
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
772683,Malvern Wells,2023-02-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.62
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
772683,Malvern Wells,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.41
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.49
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.26
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.18
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.42
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.72
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.51
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.69
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
