Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,149.9
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.49
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.21
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.55
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
772683,Malvern Wells,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.54
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
772683,Malvern Wells,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.23
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.68
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.17
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.93
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.9
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.57
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.48
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.75
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.78
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
772683,Malvern Wells,2023-02-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.96
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.8
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
772683,Malvern Wells,2023-02-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.11
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
772683,Malvern Wells,2023-02-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.14
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-02-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.1
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.93
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
