Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.54
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.3
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-02-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.04
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-02-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.78
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.92
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-02-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.99
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-02-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.55
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.89
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.35
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.49
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.95
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.19
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.15
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.5
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-02-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.97
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.03
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.07
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-02-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.03
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-02-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.41
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
772683,Malvern Wells,2023-02-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.56
