Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-02-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.46
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
772683,Malvern Wells,2023-02-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.64
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.2
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-02-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.29
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.58
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.2
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
772683,Malvern Wells,2023-02-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.45
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-02-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.35
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.63
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.4
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.74
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,177.5
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
772683,Malvern Wells,2023-02-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.13
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.36
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.0
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
772683,Malvern Wells,2023-02-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.05
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.18
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.5
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,145.3
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
772683,Malvern Wells,2023-02-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.13
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-02-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.4
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
772683,Malvern Wells,2023-02-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.56
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.9
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
772683,Malvern Wells,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.74
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
772683,Malvern Wells,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.93
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
772683,Malvern Wells,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.26
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
