Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.28
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
772683,Malvern Wells,2023-02-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.81
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-02-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.37
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.1
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
772683,Malvern Wells,2023-02-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.54
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
772683,Malvern Wells,2023-02-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.94
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.35
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,154.6
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
772683,Malvern Wells,2023-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.15
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.73
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.23
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,158.3
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
772683,Malvern Wells,2023-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.33
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.78
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.72
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.64
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.17
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,167.7
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.07
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,161.7
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.17
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.45
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,164.7
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.28
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.15
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,178.6
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.96
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,93.3
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.67
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,92.4
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,185.7
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.37
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,96.1
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.13
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.9
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,191.2
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.56
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,108.1
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.25
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,107.2
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,215.4
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
