Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.71
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.64
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,124.3
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.1
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.09
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,123.6
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.7
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.73
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,247.8
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
772683,Malvern Wells,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.69
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,118.1
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.5
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.29
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,117.4
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.6
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.45
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,235.5
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.33
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.1
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,131.6
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.56
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,130.8
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.0
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.66
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,262.5
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.44
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.56
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,115.7
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.85
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,114.7
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.7
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.41
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,230.5
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.87
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.73
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,125.2
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.2
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,124.4
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.1
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.93
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,249.6
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.47
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.43
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,131.6
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.27
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,130.9
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.3
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.7
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,262.5
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.43
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.66
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,130.0
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.92
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,129.3
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.3
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.58
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,259.3
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
772683,Malvern Wells,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.77
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.07
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,100.5
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.25
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,99.3
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.3
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,199.8
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
772683,Malvern Wells,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.03
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.49
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
772683,Malvern Wells,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.65
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.08
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.63
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.2
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.57
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.3
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
772683,Malvern Wells,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.16
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.46
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.94
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.82
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.76
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,158.7
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
772683,Malvern Wells,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.13
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.25
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.62
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
772683,Malvern Wells,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.51
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.95
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.98
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
