Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.35
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.2
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.2
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,159.9
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.25
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.58
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.37
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.95
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,178.1
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
772683,Malvern Wells,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.05
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.95
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.83
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.88
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.4
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.6
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.83
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,180.1
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
772683,Malvern Wells,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.55
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.98
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.95
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.85
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.91
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,96.0
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.4
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.89
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,193.4
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
772683,Malvern Wells,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.68
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.97
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.1
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,120.8
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.7
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.9
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.78
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,119.5
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.1
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.88
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,240.4
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
772683,Malvern Wells,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.18
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.64
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.76
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,148.8
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,129.5
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.68
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,147.8
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.2
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.69
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.44
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,296.6
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
772683,Malvern Wells,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.36
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.77
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.42
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.19
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,178.6
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
772683,Malvern Wells,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.76
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.52
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,97.7
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.2
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.12
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.46
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.9
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.3
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.47
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.98
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,193.6
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
772683,Malvern Wells,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.46
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.66
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.9
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,98.0
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.5
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.47
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.5
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.6
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.93
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.37
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,195.5
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
772683,Malvern Wells,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.66
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.5
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,101.3
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,153.9
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.48
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,100.9
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.41
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.98
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,202.1
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
772683,Malvern Wells,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.2
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.7
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,112.5
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,164.5
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.16
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,112.1
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.4
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.4
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.86
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,224.6
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
772683,Malvern Wells,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.2
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.74
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.39
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,124.9
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.23
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,123.8
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.1
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.31
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.62
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,248.6
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
772683,Malvern Wells,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.3
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.65
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,103.6
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.32
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.25
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,102.1
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.3
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.91
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,205.6
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
772683,Malvern Wells,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.06
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.01
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.59
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,96.7
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.3
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.74
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,195.1
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
772683,Malvern Wells,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.66
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.21
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.14
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,95.3
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.39
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.4
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,146.6
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
