Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.09
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.53
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,188.7
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
772683,Malvern Wells,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.33
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.82
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.89
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.3
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.2
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.5
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.09
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,164.9
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
772683,Malvern Wells,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.62
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.68
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.91
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.13
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.8
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.04
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,164.7
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
772683,Malvern Wells,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.28
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.05
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.07
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.51
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.02
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
772683,Malvern Wells,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.57
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.62
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.12
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
772683,Malvern Wells,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.3
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.56
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.54
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
772683,Malvern Wells,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.99
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.73
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.8
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.81
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.07
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
772683,Malvern Wells,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.38
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.59
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.15
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.24
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
772683,Malvern Wells,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.15
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.08
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.69
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.65
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.44
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
772683,Malvern Wells,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.03
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.23
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.8
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.44
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.37
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.36
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.34
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.74
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
772683,Malvern Wells,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.48
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.32
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.1
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.08
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
772683,Malvern Wells,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.15
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.62
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.11
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.83
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,153.6
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
772683,Malvern Wells,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.62
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.65
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.54
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.89
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.43
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,179.0
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.97
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.38
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.05
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,99.4
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.81
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,98.7
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.9
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.86
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,198.0
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
772683,Malvern Wells,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.14
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.63
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.1
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.9
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
