Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.9
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
772683,Malvern Wells,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.61
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.31
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.69
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.49
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
772683,Malvern Wells,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.7
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.22
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.49
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.06
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.43
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,158.9
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
772683,Malvern Wells,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.61
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.46
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.5
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.67
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.08
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
772683,Malvern Wells,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.56
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.95
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.4
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.51
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.26
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
772683,Malvern Wells,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.05
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.79
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.4
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.0
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.92
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
772683,Malvern Wells,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.91
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.17
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.07
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.8
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.17
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.7
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
772683,Malvern Wells,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.06
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.72
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.43
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
772683,Malvern Wells,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.3
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.65
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.6
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.29
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
772683,Malvern Wells,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.68
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.93
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.3
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
772683,Malvern Wells,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.74
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.83
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.21
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
772683,Malvern Wells,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.62
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.54
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.5
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.1
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.94
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
772683,Malvern Wells,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.28
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.48
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.4
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.28
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.81
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.7
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.79
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
772683,Malvern Wells,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.07
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.11
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.28
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
772683,Malvern Wells,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.73
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.04
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,101.6
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.6
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,103.5
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
