Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.87
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,205.0
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
772683,Malvern Wells,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.84
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.91
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,97.2
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,98.8
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.42
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,196.0
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
772683,Malvern Wells,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.53
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.82
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.5
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,172.1
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
772683,Malvern Wells,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.27
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.5
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.38
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.81
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.55
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
772683,Malvern Wells,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.19
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.49
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
772683,Malvern Wells,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.87
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.5
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
772683,Malvern Wells,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.14
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.96
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.96
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
772683,Malvern Wells,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.61
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.0
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.24
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
772683,Malvern Wells,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.44
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.15
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.5
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
772683,Malvern Wells,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.85
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.74
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.2
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.08
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.09
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,186.9
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
772683,Malvern Wells,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.27
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.34
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.42
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.9
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.25
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,172.5
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
772683,Malvern Wells,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.14
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.24
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.6
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.9
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,175.9
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
772683,Malvern Wells,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.6
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.8
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,163.4
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
772683,Malvern Wells,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.55
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,91.2
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,181.9
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
772683,Malvern Wells,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.28
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.0
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
