Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
772683,Malvern Wells,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.36
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.88
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.74
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.0
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.24
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.42
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
772683,Malvern Wells,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.13
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.5
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.8
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.0
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.83
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
772683,Malvern Wells,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.76
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.43
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.34
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
772683,Malvern Wells,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.18
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.89
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.41
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
772683,Malvern Wells,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.5
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,89.4
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.9
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.74
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,179.6
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
772683,Malvern Wells,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.92
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.35
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,169.4
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
772683,Malvern Wells,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.95
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.18
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.69
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.12
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.58
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,161.0
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
772683,Malvern Wells,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.88
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.39
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.6
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.68
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
772683,Malvern Wells,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.89
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.3
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.58
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.37
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,168.4
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
772683,Malvern Wells,2023-02-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.86
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
772683,Malvern Wells,2023-02-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.79
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.01
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,104.5
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.7
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,105.4
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.82
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,210.0
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
772683,Malvern Wells,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.05
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.28
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.41
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.95
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.3
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
772683,Malvern Wells,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.8
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
