Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.3
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
772683,Malvern Wells,2023-02-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.79
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-02-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.04
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
772683,Malvern Wells,2023-02-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.74
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-02-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.6
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-02-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.51
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-02-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.69
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.15
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-02-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.01
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
772683,Malvern Wells,2023-02-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.03
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.54
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-02-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.93
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.4
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-02-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.54
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.62
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-02-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.37
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-02-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.8
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
