Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-02-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.56
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-02-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.72
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-02-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.58
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.41
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.9
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-02-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.05
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.85
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,158.1
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-02-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.9
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.1
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,156.1
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
772683,Malvern Wells,2023-02-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.56
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.13
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
772683,Malvern Wells,2023-02-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.88
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.42
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-02-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.4
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-02-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-15T03:00:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.81
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
772683,Malvern Wells,2023-02-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.59
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
772683,Malvern Wells,2023-02-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.38
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-02-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.55
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-02-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.65
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-02-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.5
