Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
772683,Malvern Wells,2023-02-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.75
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-02-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.19
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.0
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.81
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,156.0
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
772683,Malvern Wells,2023-02-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.23
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,153.1
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-02-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.0
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,146.1
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
772683,Malvern Wells,2023-02-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.71
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-02-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.14
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-02-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.13
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
772683,Malvern Wells,2023-02-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.88
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.4
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.77
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-02-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.01
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.6
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,164.3
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
772683,Malvern Wells,2023-02-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.03
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
772683,Malvern Wells,2023-02-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.93
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
772683,Malvern Wells,2023-02-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.69
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-02-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.69
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.72
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
