Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.02
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.92
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.55
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.5
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.87
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.89
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.2
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,179.5
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-02-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.13
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.72
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.1
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,179.6
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-02-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.19
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.01
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.23
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,90.1
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,180.8
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.82
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.18
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,168.7
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.78
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,183.5
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.95
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.6
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,99.5
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.74
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,98.8
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.34
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,198.3
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.46
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.98
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,98.0
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.77
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.75
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,195.4
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.64
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.27
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,105.7
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.31
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,105.0
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,210.7
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.32
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.02
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,103.8
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.4
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,103.2
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,207.0
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
772683,Malvern Wells,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.08
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.71
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,116.4
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.1
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,115.8
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.81
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,232.3
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.94
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.64
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,117.0
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.07
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,116.3
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.71
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,233.2
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.82
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.74
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,113.2
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.72
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,112.5
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,225.7
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
