Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.33
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.51
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,116.5
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.04
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,115.7
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,232.2
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.8
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.8
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,103.5
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.78
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,102.6
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,206.1
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.39
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.82
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.3
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,100.2
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.22
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,99.2
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.52
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,199.3
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.34
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.55
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,121.3
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.1
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.37
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,120.5
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.93
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,241.7
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.27
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.26
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,98.7
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,97.7
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.57
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,196.3
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.13
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.0
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.5
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,175.3
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.95
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.32
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.72
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,181.9
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.49
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.19
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.21
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.7
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
772683,Malvern Wells,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.8
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.2
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.0
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.69
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
772683,Malvern Wells,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.59
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.04
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
772683,Malvern Wells,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.06
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.8
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.72
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.14
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
772683,Malvern Wells,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.13
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.99
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.18
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.53
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.65
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.5
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.06
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.21
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.86
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.21
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.68
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.78
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.25
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.73
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.7
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.51
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,160.1
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
772683,Malvern Wells,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.57
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.0
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.87
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.59
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.5
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.2
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.44
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
