Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.24
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
772683,Malvern Wells,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.71
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.75
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.07
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.29
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.33
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.02
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.8
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.99
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.09
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.09
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
772683,Malvern Wells,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.71
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.28
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.51
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,96.0
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.06
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.2
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.9
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,151.0
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.76
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.71
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,191.3
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
772683,Malvern Wells,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.78
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.4
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.15
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,108.2
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.47
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.21
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,39.41
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,106.8
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.4
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,164.8
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.25
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.56
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,214.9
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
772683,Malvern Wells,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.81
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.3
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.07
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.29
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.03
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.2
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.1
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,146.7
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.33
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.28
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,164.8
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
772683,Malvern Wells,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.78
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.52
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.6
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.59
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,103.0
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.1
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.23
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.19
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,207.8
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
772683,Malvern Wells,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.31
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.97
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.94
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.4
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.4
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.35
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,185.5
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
772683,Malvern Wells,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.38
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.16
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.9
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.31
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.1
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.47
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,178.6
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.52
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.42
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.52
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.7
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.92
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,163.2
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.44
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.38
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.12
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,94.7
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.1
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.17
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,94.3
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.29
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,189.0
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.03
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.21
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.31
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.88
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.78
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.65
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.92
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.84
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.3
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.32
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.15
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.33
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.4
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
772683,Malvern Wells,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.68
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.3
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
772683,Malvern Wells,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.11
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
