Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
772683,Malvern Wells,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.44
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.3
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
772683,Malvern Wells,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.83
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.12
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.86
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.5
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.63
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.91
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.15
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.95
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
772683,Malvern Wells,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.37
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.58
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.81
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,170.1
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
772683,Malvern Wells,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.75
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.29
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.41
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
772683,Malvern Wells,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.56
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.85
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.68
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
772683,Malvern Wells,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.9
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
772683,Malvern Wells,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.29
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.78
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
