Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,151.9
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.1
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.85
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.73
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.89
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.4
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.71
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.15
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.88
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.37
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.17
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.56
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.53
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.15
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.44
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.7
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
772683,Malvern Wells,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.95
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.11
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.38
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.98
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.84
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.26
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.12
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.51
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.2
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.73
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
772683,Malvern Wells,2023-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.64
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.1
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.6
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
772683,Malvern Wells,2023-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.58
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.54
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.29
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.54
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
772683,Malvern Wells,2023-02-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.49
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.11
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
