Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-02-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.25
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.05
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.1
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.3
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
772683,Malvern Wells,2023-02-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.58
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.58
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.87
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
772683,Malvern Wells,2023-02-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.7
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.31
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
772683,Malvern Wells,2023-02-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.36
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.53
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.8
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.02
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,167.8
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
772683,Malvern Wells,2023-02-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.41
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.48
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
772683,Malvern Wells,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.94
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.53
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.15
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
772683,Malvern Wells,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.87
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.06
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.31
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.13
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.61
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.2
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.22
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.41
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.8
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.1
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.83
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.98
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
772683,Malvern Wells,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.57
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.0
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.41
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.03
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
772683,Malvern Wells,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.11
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.04
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,91.2
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.7
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,183.1
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
772683,Malvern Wells,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.78
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.46
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.41
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
772683,Malvern Wells,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
772683,Malvern Wells,2023-02-16T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-16T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-16T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-16T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.62
772683,Malvern Wells,2023-02-16T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.6
772683,Malvern Wells,2023-02-16T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
772683,Malvern Wells,2023-02-16T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-02-16T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-16T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-02-16T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-02-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-02-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-02-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-02-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-02-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
