Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-02-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.34
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.61
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,156.0
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.99
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
772683,Malvern Wells,2023-02-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.84
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
772683,Malvern Wells,2023-02-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.55
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.59
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.01
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-02-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.36
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.01
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.2
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-02-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.31
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.9
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
772683,Malvern Wells,2023-02-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.66
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.23
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
772683,Malvern Wells,2023-02-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.93
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.86
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-02-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.05
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.91
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-02-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.37
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.71
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.62
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.75
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-02-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.0
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.58
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-02-16T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-16T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-16T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-16T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-02-16T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.81
772683,Malvern Wells,2023-02-16T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
772683,Malvern Wells,2023-02-16T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-02-16T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-16T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-16T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
