Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.13
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-02-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.28
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-02-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.57
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.97
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-02-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.17
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.89
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-02-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.94
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-02-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.69
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.69
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.41
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-02-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.26
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-02-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.32
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.72
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
772683,Malvern Wells,2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.77
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
772683,Malvern Wells,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.62
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.73
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.14
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.1
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.42
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.24
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
772683,Malvern Wells,2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.71
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.92
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.07
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
