Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.81
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.31
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.7
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,156.4
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
772683,Malvern Wells,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.72
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.43
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.3
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,170.2
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.06
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.19
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.43
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.82
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.69
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.41
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,163.3
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.85
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.32
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,164.9
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.06
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.75
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.8
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.65
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,103.5
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.48
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,103.1
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,206.5
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.13
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,107.8
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.67
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,107.2
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.8
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.06
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,215.0
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.63
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.83
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,131.4
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.47
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,131.1
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.9
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.31
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,262.5
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
772683,Malvern Wells,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.72
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.4
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,100.0
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.5
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,99.4
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.7
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.9
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,199.4
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.49
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.12
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,112.9
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.47
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,112.4
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.6
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,225.3
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
772683,Malvern Wells,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.17
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,105.9
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.23
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,105.2
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.1
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.1
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.81
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,211.1
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
772683,Malvern Wells,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.4
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.78
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,112.9
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.4
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.04
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,112.6
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.29
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.82
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,225.5
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
772683,Malvern Wells,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
