Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.1
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.31
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.4
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.35
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,179.8
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.94
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,101.5
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.5
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,100.9
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.7
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,202.4
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
772683,Malvern Wells,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.23
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.36
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,104.0
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.08
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,103.7
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.63
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.45
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,207.7
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
772683,Malvern Wells,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.67
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.56
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.55
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.11
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,197.6
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
772683,Malvern Wells,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.51
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.29
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,111.6
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.14
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,111.2
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.3
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.92
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,222.7
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
772683,Malvern Wells,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.28
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.03
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,116.6
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.9
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.27
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,116.5
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.2
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.46
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.31
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,233.1
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
772683,Malvern Wells,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.16
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.53
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,96.8
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.89
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.9
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.6
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.35
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,192.6
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
772683,Malvern Wells,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.14
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.47
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,113.8
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.32
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,113.2
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.3
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.04
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.79
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,227.0
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
772683,Malvern Wells,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.1
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.08
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,125.7
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.0
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.3
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,124.8
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.7
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,250.5
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
772683,Malvern Wells,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.5
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.83
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.68
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,107.6
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.61
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.39
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,105.8
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.6
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.07
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,213.4
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
772683,Malvern Wells,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.43
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.13
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.82
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.6
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.36
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.85
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.9
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.79
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.08
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.67
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,189.7
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
772683,Malvern Wells,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.72
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.59
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.1
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.39
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.02
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.2
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.11
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.12
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
772683,Malvern Wells,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.52
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.36
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.41
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.66
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.3
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.2
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.18
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.67
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.42
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.0
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.02
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.09
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.69
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.52
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.67
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
772683,Malvern Wells,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.79
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.28
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.31
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.0
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.43
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.49
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.23
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.22
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.8
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
