Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.65
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.58
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.18
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.5
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.61
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.5
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.6
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.26
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.8
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
772683,Malvern Wells,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.64
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.4
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.81
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.88
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.5
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.7
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,172.5
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
772683,Malvern Wells,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.05
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.01
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.3
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.92
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.1
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.26
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.5
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,157.7
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
772683,Malvern Wells,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.82
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.1
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.0
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.74
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.82
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.84
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,172.9
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
772683,Malvern Wells,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.03
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.61
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.9
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.81
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.87
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
772683,Malvern Wells,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.85
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.5
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.56
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.54
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.02
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
772683,Malvern Wells,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.88
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.94
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.01
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.52
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.01
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.48
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.02
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.7
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.77
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.76
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.1
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
772683,Malvern Wells,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.61
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.15
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.98
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
772683,Malvern Wells,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.86
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.11
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.68
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.2
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,160.9
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.56
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.02
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
