Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
772683,Malvern Wells,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.1
772683,Malvern Wells,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
772683,Malvern Wells,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
772683,Malvern Wells,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
772683,Malvern Wells,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.43
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.5
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,171.5
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
772683,Malvern Wells,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.0
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.16
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
772683,Malvern Wells,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.9
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.3
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,93.9
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.1
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.33
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,189.4
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
772683,Malvern Wells,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.72
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,184.2
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
772683,Malvern Wells,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.99
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,93.3
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.7
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.39
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,188.0
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
772683,Malvern Wells,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.3
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.7
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,172.6
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
772683,Malvern Wells,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.93
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.35
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.85
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
772683,Malvern Wells,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.26
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.89
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.65
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.38
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
772683,Malvern Wells,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.48
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.6
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,160.9
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
772683,Malvern Wells,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.02
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.73
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.1
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.22
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
772683,Malvern Wells,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.93
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.13
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.39
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
772683,Malvern Wells,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.28
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.17
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.7
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.2
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
772683,Malvern Wells,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.15
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.44
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.9
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
772683,Malvern Wells,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.47
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
772683,Malvern Wells,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.41
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.44
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
