Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
772683,Malvern Wells,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.44
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.68
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.06
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
772683,Malvern Wells,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.35
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.11
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.5
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.98
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.85
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.58
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.02
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.5
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,158.2
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
772683,Malvern Wells,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.9
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.48
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.41
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
772683,Malvern Wells,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.0
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.55
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
772683,Malvern Wells,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.6
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
772683,Malvern Wells,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.51
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.95
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.68
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.54
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.7
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.38
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.29
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
