Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.23
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.69
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
772683,Malvern Wells,2023-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.72
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.7
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.15
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.16
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.62
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
772683,Malvern Wells,2023-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.45
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
772683,Malvern Wells,2023-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.38
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.38
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.13
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.69
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.04
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.68
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.58
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.92
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.82
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.5
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.5
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
