Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.64
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.54
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.88
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.89
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.8
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.37
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.11
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.31
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
772683,Malvern Wells,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.31
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.28
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.23
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.33
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.33
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.76
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.22
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.6
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.06
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.52
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.87
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.25
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.14
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.52
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
