Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.98
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.49
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.64
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.98
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.13
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.7
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.71
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.64
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.14
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.73
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.95
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.07
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.14
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.99
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.57
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.27
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.75
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.32
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
