Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.44
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,151.5
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.59
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.32
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.34
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.6
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.31
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.55
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.93
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.11
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.46
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.91
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.26
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.23
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.05
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.46
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.44
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.65
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.39
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.02
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.91
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.02
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.97
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
