Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
772683,Malvern Wells,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.4
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.38
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.6
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.99
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.45
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.88
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.6
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.45
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
772683,Malvern Wells,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.52
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.2
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.12
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.13
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.69
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.73
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.33
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.75
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.35
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
772683,Malvern Wells,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.23
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.64
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
772683,Malvern Wells,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.02
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.29
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.23
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
772683,Malvern Wells,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.19
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.67
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.2
