Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.11
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
772683,Malvern Wells,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.58
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.24
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.29
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
772683,Malvern Wells,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.61
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.49
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.4
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.42
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,160.8
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.17
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.04
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,97.2
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.6
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.1
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.65
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,193.0
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
772683,Malvern Wells,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.09
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,99.8
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.6
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.48
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.3
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.68
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,198.2
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
772683,Malvern Wells,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.72
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.5
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.62
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,97.0
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.8
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.12
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,194.8
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
772683,Malvern Wells,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.49
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.62
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,147.2
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
772683,Malvern Wells,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.92
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.01
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.39
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,103.7
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.39
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,208.5
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.23
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.45
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.92
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,150.1
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
772683,Malvern Wells,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.55
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.95
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.27
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.38
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
772683,Malvern Wells,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.57
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.55
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.06
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.3
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.12
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
772683,Malvern Wells,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.13
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.57
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.49
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.0
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.62
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.48
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.94
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.0
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.38
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
772683,Malvern Wells,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.27
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.39
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.02
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
772683,Malvern Wells,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.9
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.3
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.9
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
772683,Malvern Wells,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
