Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.6
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.04
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.61
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
772683,Malvern Wells,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.65
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.85
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.9
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.49
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.54
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.85
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.04
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.26
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.5
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,158.9
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.79
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.88
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.4
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.8
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,179.1
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.82
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.8
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.99
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,172.5
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
772683,Malvern Wells,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.1
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.61
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,167.3
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.1
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.53
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,170.6
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
772683,Malvern Wells,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.79
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.51
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
772683,Malvern Wells,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.04
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.92
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.6
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,148.9
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.19
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.62
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.11
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.42
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,162.8
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.9
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,94.3
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.54
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.3
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.3
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,187.6
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.34
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,91.1
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.99
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.7
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.46
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,181.2
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.45
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.19
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,161.4
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
