Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.53
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,148.4
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.96
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.83
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.84
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.46
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.23
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.23
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.11
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.56
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.5
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.04
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.94
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.81
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.51
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.27
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.87
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.32
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.36
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.14
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.56
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.51
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.42
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.88
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.53
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
