Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.91
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.42
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
772683,Malvern Wells,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.36
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.97
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.12
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.7
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.73
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.35
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.36
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.55
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
772683,Malvern Wells,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.36
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.36
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.03
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.3
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
772683,Malvern Wells,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.78
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.78
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.52
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.75
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.47
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.07
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.51
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.24
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
772683,Malvern Wells,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.96
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.34
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.65
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
772683,Malvern Wells,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.91
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.07
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
772683,Malvern Wells,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.87
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.25
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,110.1
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,164.9
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,111.8
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.37
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,221.9
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
772683,Malvern Wells,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.83
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.63
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
772683,Malvern Wells,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.9
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.01
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.6
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.34
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,175.7
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
772683,Malvern Wells,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.16
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.29
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.08
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.8
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.92
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
