Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.21
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,183.7
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
772683,Malvern Wells,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.32
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.93
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.37
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.9
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,103.5
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.95
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,205.3
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
772683,Malvern Wells,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.02
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.18
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.56
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.7
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.41
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
772683,Malvern Wells,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.46
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.3
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,177.4
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
772683,Malvern Wells,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.97
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
772683,Malvern Wells,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.85
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,178.5
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
772683,Malvern Wells,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.6
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
772683,Malvern Wells,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.13
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.93
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.45
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.9
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,159.5
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.72
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.7
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,89.4
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,179.0
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.53
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.58
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
772683,Malvern Wells,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.33
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.55
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.25
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
