Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.47
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.86
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.31
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.02
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.49
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.49
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.42
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.8
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.27
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.47
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.97
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.96
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.08
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
772683,Malvern Wells,2023-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.3
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.79
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.41
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.33
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.37
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.37
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.57
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.72
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.96
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.09
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.96
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
