Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.01
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.46
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.17
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.79
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.54
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
772683,Malvern Wells,2023-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.37
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.3
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.77
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.38
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.06
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,148.4
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.02
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.8
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,167.3
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
772683,Malvern Wells,2023-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.45
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.95
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.2
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.57
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.68
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.91
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.14
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.92
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.07
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.41
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.89
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.96
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
