Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.76
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
772683,Malvern Wells,2023-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.74
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.54
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.74
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.29
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.54
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.5
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.23
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.7
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.39
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.67
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.48
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.22
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.71
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.95
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.17
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.8
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.78
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.9
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-02-19T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-19T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-19T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-19T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-02-19T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.68
772683,Malvern Wells,2023-02-19T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.01
772683,Malvern Wells,2023-02-19T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-02-19T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-02-19T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-19T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
772683,Malvern Wells,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
772683,Malvern Wells,2023-02-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
