Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,171.5
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.69
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.48
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.9
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,94.1
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,189.2
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.02
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.45
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,97.1
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.56
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,96.2
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.01
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,193.3
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.54
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.34
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.82
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,169.3
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.05
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.07
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.94
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.3
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.61
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.24
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.09
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.87
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.75
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.0
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.85
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.89
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.23
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.7
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.02
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.46
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.86
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.2
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.77
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.63
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,169.3
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.68
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.53
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.92
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.72
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.08
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.24
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.73
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.52
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.68
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.67
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.55
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.0
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.22
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,172.5
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.85
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.82
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.7
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.37
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.2
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
772683,Malvern Wells,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.21
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.25
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,124.5
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.31
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,123.0
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.56
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,247.6
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.19
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.68
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,125.7
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.9
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
