Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.74
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,124.4
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.43
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,250.1
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
772683,Malvern Wells,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.81
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.06
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,115.8
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.32
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.94
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,114.4
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.7
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,230.3
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.87
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.74
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.72
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,131.7
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.55
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,130.4
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.2
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.27
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,262.2
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.26
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.84
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.43
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,114.3
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.77
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,112.7
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.4
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.8
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.2
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,226.9
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
772683,Malvern Wells,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.2
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.24
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.46
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,126.8
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.9
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.64
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,125.1
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.0
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.07
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.1
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,252.0
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
772683,Malvern Wells,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.12
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.36
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.16
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,101.4
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.48
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,100.0
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.64
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,201.3
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.14
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.27
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.67
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,117.4
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.18
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,116.0
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.85
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,233.4
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.3
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.19
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.96
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,127.7
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.89
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,126.3
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.7
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.85
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,253.9
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
772683,Malvern Wells,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.01
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.29
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.06
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,106.8
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.56
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,105.7
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.6
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.62
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,212.4
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
772683,Malvern Wells,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.79
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.8
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.23
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.1
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.5
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.57
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,181.4
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.81
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.84
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.83
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,83.5
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.82
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.64
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,165.8
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
772683,Malvern Wells,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.71
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.58
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.59
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.55
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.49
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.6
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.64
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,167.6
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
772683,Malvern Wells,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.79
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.68
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.98
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,116.4
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.38
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,114.8
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.4
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.37
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,231.2
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.49
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.4
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.73
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,99.1
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.98
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.3
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.71
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,197.0
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.73
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
