Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.22
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,95.0
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.61
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,190.8
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.61
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.31
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
772683,Malvern Wells,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.78
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,163.1
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.77
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.39
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,167.0
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
772683,Malvern Wells,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.02
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,157.7
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
772683,Malvern Wells,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.14
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,159.3
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.89
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.3
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.1
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,161.2
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.85
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,157.0
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.25
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.17
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.83
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,164.4
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.87
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.59
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,156.9
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
772683,Malvern Wells,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.33
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.46
