Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.5
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.99
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
772683,Malvern Wells,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.98
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.74
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.37
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.66
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.91
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.75
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.0
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.61
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.92
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.46
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.29
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.15
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.24
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.88
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.02
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.63
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.66
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.66
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.24
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.3
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.28
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.31
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
772683,Malvern Wells,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.9
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.42
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.9
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.0
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,161.6
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.88
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.92
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.98
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
772683,Malvern Wells,2023-02-19T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-19T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
