Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.53
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,164.8
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.18
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.71
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.39
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.49
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.4
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.89
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.54
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.81
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.23
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.7
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.36
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.85
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.59
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.13
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.78
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.92
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.3
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.74
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.6
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.4
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
