Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.81
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.19
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.9
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
772683,Malvern Wells,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.1
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.5
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.07
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.06
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.02
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
772683,Malvern Wells,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.44
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.25
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.1
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.87
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.53
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.14
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.5
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.5
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.05
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.4
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.79
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.9
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.49
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.69
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.79
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
