Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.11
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.69
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
772683,Malvern Wells,2023-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.12
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.69
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.3
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.38
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,145.4
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
772683,Malvern Wells,2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.32
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,167.1
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
772683,Malvern Wells,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.79
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,158.5
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.47
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.76
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
772683,Malvern Wells,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.0
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.69
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.2
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.7
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.75
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.94
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.24
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.61
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.1
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.34
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
