Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.47
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.7
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.2
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.2
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.73
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,144.0
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.15
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.37
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.72
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.19
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
772683,Malvern Wells,2023-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.37
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
772683,Malvern Wells,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.3
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.92
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.0
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.83
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.86
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.58
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
