Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.72
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.58
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
772683,Malvern Wells,2023-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.43
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.65
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.77
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.87
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.02
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.06
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.74
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.88
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.12
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.5
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,157.8
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.14
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.73
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.72
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.7
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.48
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,184.6
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.43
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.22
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,106.3
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.47
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,105.5
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,211.8
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.15
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.58
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.22
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.55
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,168.3
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.39
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.36
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.75
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,115.8
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.54
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,115.0
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.1
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,230.8
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.07
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.64
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.48
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,129.5
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.55
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,128.6
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.0
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,258.0
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.63
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.7
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.65
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.64
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,196.9
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.88
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.32
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.67
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,117.8
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.84
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,116.9
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.2
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.5
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,234.7
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.63
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.37
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.25
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,149.6
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.63
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,148.6
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.1
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.89
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,298.2
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.1
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.51
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.99
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,150.7
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.88
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,149.5
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,145.1
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.87
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,300.2
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.18
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.21
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.11
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,139.8
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.59
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,139.0
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,12.6
