Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.7
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,278.8
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.34
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.4
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,119.9
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.97
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,118.9
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.8
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.36
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,238.9
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.74
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.56
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.95
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,103.7
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.51
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,208.4
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.32
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.16
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.71
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.63
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.35
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,169.4
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.68
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.44
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.2
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,112.6
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.36
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,111.4
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.0
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.56
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,224.0
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.73
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.15
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.27
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.09
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.11
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.35
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,154.5
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
772683,Malvern Wells,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.6
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.76
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.48
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,114.9
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.7
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.82
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,113.5
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.0
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.3
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,228.4
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
772683,Malvern Wells,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.07
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.15
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.54
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.37
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.6
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.91
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,163.9
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
772683,Malvern Wells,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.0
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.52
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,128.9
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.11
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,128.0
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.4
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.97
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.63
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,256.9
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
772683,Malvern Wells,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.78
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.66
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,129.1
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.71
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,127.7
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.6
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.37
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,256.7
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
772683,Malvern Wells,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.09
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.33
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.9
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,141.7
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.5
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.58
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.67
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,140.3
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.1
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.58
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,281.9
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.37
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.7
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.3
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,179.5
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.5
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,40.79
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,178.1
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,168.6
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.09
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,357.5
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
772683,Malvern Wells,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.45
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.72
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.0
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,145.0
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.55
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,143.3
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,151.1
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.55
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,288.4
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
772683,Malvern Wells,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.73
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.42
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.75
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,127.0
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.2
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,125.6
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.8
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.96
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,252.6
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
772683,Malvern Wells,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.69
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.15
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.94
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,103.0
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.01
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,101.5
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.8
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.95
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,204.5
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
772683,Malvern Wells,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.46
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.26
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.48
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,117.1
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.61
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.69
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,115.5
