Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.2
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.17
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,232.6
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
772683,Malvern Wells,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.65
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.5
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.12
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.76
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.3
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,169.7
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.76
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.22
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.77
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.5
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.4
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
772683,Malvern Wells,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.74
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.21
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.17
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,94.4
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.7
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.32
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,189.7
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.93
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.96
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.5
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.06
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.92
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.73
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.89
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.55
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.56
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.85
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.55
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.21
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.57
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.91
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.51
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.44
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.67
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.07
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.44
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.37
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.56
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.91
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.02
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.15
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.44
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.76
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.93
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
