Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.56
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.8
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.4
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.51
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.01
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.23
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.83
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.99
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.63
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.94
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.89
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.05
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.06
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.2
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.81
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.75
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.27
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.28
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.44
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.92
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.33
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
772683,Malvern Wells,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.2
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.82
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
772683,Malvern Wells,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.69
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.4
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.05
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.07
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.2
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
772683,Malvern Wells,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.76
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.1
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
