Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.51
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.62
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
772683,Malvern Wells,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.14
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
772683,Malvern Wells,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.65
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.33
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.25
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.14
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
772683,Malvern Wells,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.73
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.47
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,95.3
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.9
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,97.0
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.73
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,192.3
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
772683,Malvern Wells,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.24
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.06
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.13
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.48
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.64
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
772683,Malvern Wells,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.71
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.37
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.1
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.45
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.92
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.31
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.65
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.34
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.45
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
