Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.01
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.71
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.13
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.38
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.78
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.8
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.98
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
772683,Malvern Wells,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.7
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.99
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.32
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
772683,Malvern Wells,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.16
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.89
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.11
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,165.0
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
772683,Malvern Wells,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.38
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.89
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.75
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,153.3
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
772683,Malvern Wells,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.69
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.73
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
772683,Malvern Wells,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.39
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.82
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.8
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.57
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.21
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.85
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.74
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.97
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.24
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
772683,Malvern Wells,2023-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.0
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.01
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.63
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.35
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.32
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.68
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.89
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.32
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
772683,Malvern Wells,2023-02-20T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-20T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-20T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-20T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-02-20T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.03
