Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.97
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.41
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.44
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
772683,Malvern Wells,2023-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.53
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
772683,Malvern Wells,2023-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.42
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.76
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.45
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.97
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.77
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.19
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.09
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.13
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
772683,Malvern Wells,2023-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.86
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.85
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.71
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
772683,Malvern Wells,2023-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.19
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.12
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
