Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
772683,Malvern Wells,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
772683,Malvern Wells,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
772683,Malvern Wells,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
772683,Malvern Wells,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
772683,Malvern Wells,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
772683,Malvern Wells,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.64
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
772683,Malvern Wells,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.82
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.19
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
772683,Malvern Wells,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.42
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.31
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.23
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,171.8
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.5
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.07
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,159.2
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
772683,Malvern Wells,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.02
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.34
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.82
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,170.7
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
772683,Malvern Wells,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.98
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.77
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.3
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,162.6
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.46
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.78
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.75
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.8
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.65
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,169.9
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.27
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.27
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.79
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,87.6
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.78
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,174.2
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.31
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.66
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,108.3
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.59
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,107.3
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.24
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,215.5
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
772683,Malvern Wells,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.25
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.67
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.55
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.7
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,162.1
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
772683,Malvern Wells,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.73
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.9
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
772683,Malvern Wells,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.34
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.22
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.1
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.87
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.97
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,154.9
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.15
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.33
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.76
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,164.3
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
772683,Malvern Wells,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.6
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.44
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.59
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,93.1
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.7
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.8
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
