Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.79
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,185.1
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.78
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.46
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.47
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.57
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.47
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.07
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.9
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.57
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.13
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.96
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
772683,Malvern Wells,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.81
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.14
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.71
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.3
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.81
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.44
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.83
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.54
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.76
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.7
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.7
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.3
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,152.1
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
772683,Malvern Wells,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.49
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.07
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.82
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.9
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.2
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.6
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.01
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
772683,Malvern Wells,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.2
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.98
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.49
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.65
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.71
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.7
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.4
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.63
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.68
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,167.9
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
772683,Malvern Wells,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.48
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.98
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.36
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.38
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.01
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.37
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,168.1
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
772683,Malvern Wells,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.72
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.17
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.7
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.33
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.11
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.78
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,154.8
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
772683,Malvern Wells,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.01
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.61
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.46
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,106.3
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.5
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.01
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.8
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.49
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.47
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,211.1
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
772683,Malvern Wells,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.53
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.63
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.55
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.9
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.44
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.1
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.54
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.99
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
772683,Malvern Wells,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.9
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.38
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.85
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.9
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.34
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.6
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.37
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.53
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.5
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.7
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.18
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.67
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,155.7
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
772683,Malvern Wells,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.23
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.21
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.04
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.84
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.89
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.2
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.59
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.78
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.13
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.12
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.95
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.9
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
