Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.37
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.98
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.95
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.7
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.77
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.31
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.6
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.7
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.76
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.37
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.66
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.9
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.51
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.3
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.49
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.62
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.2
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.62
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.9
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.75
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.75
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.47
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.3
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.6
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.56
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.91
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.16
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.3
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.47
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.65
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.3
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.97
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.46
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.7
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.06
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.86
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.03
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.9
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.19
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.57
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.55
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.4
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.2
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.78
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.3
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,148.6
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.18
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.58
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.4
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.24
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.3
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
