Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
772683,Malvern Wells,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.83
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.32
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.72
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.92
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
772683,Malvern Wells,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.33
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.18
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
772683,Malvern Wells,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.73
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.32
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
772683,Malvern Wells,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.35
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.07
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.85
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.18
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.77
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.16
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.69
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.3
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.94
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.4
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.55
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.01
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.86
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
772683,Malvern Wells,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.56
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.46
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
772683,Malvern Wells,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.28
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.65
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.94
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.66
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.51
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.42
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.05
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.75
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.87
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.15
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.56
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
