Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.06
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.04
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.41
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
772683,Malvern Wells,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.02
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.19
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.08
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.63
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.6
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.21
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.98
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.16
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,158.4
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.01
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.07
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.29
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.67
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,168.7
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
772683,Malvern Wells,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.78
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.51
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-02-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.26
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.25
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.43
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,163.3
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-02-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.77
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.71
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-02-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.4
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.98
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
772683,Malvern Wells,2023-02-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.58
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.38
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.61
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
772683,Malvern Wells,2023-02-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.42
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.9
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
772683,Malvern Wells,2023-02-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.19
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-02-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.41
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
772683,Malvern Wells,2023-02-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.05
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.87
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-02-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.77
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.11
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
