Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.79
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.99
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.3
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.9
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.31
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.18
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.7
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.88
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
772683,Malvern Wells,2023-02-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.8
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.82
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.34
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.53
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
772683,Malvern Wells,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.27
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.98
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.13
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.49
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.35
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.95
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.16
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.61
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.02
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.95
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.92
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.52
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.36
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-02-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.59
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.72
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.05
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-02-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.39
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
