Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-02-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.29
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.06
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-02-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.8
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
772683,Malvern Wells,2023-02-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.27
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.02
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.69
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.42
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.51
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
772683,Malvern Wells,2023-02-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.2
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.54
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.3
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-02-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.07
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.63
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.45
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.99
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-02-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.14
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.29
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.52
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.86
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.32
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.63
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.99
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.39
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.41
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
