Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.62
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.25
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.15
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.33
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.0
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.67
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.7
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.95
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.87
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.46
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.09
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.74
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.74
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.47
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.37
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.1
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.96
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.76
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.93
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.38
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.16
