Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.05
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.48
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.61
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.3
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.83
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.88
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.22
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,149.4
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.86
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.97
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,156.0
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.31
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,154.1
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.15
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.43
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.69
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.53
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.84
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.26
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.42
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
772683,Malvern Wells,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
